Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.9
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.0
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.1
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.2
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.3
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.4
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.6
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,11.7
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.8
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.0
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.1
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.2
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.3
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.4
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
