Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.5
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.6
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,12.7
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
