Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
