Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
180399,Mendip Depot,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
180399,Mendip Depot,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
180399,Mendip Depot,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
180399,Mendip Depot,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
180399,Mendip Depot,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
180399,Mendip Depot,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180399,Mendip Depot,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
180399,Mendip Depot,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
180399,Mendip Depot,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180399,Mendip Depot,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
