Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
180399,Mendip Depot,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
180399,Mendip Depot,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
180399,Mendip Depot,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.08
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
180399,Mendip Depot,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.46
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
180399,Mendip Depot,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
180399,Mendip Depot,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
180399,Mendip Depot,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
180399,Mendip Depot,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.58
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
180399,Mendip Depot,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.4
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
180399,Mendip Depot,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.86
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.72
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.95
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
180399,Mendip Depot,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.72
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
180399,Mendip Depot,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.31
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.3
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.84
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
180399,Mendip Depot,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
180399,Mendip Depot,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
