Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
180399,Mendip Depot,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.1
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
180399,Mendip Depot,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.27
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
180399,Mendip Depot,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
180399,Mendip Depot,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
180399,Mendip Depot,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
180399,Mendip Depot,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
180399,Mendip Depot,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
180399,Mendip Depot,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
180399,Mendip Depot,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
180399,Mendip Depot,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
180399,Mendip Depot,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.39
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.58
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.02
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
