Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.57
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.7
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.89
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.79
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.61
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.64
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.9
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.99
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.3
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.8
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.51
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.84
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.98
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.66
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.9
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.44
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.67
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.84
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.2
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.04
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.75
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.26
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.29
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.44
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.02
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.55
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
180399,Mendip Depot,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.66
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.66
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.46
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.52
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.87
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.78
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.79
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.76
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.11
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.62
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.76
