Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.07
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.87
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.96
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.41
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.79
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.54
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.9
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.36
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.31
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.53
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.34
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.25
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.79
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.67
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.37
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.81
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.66
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.69
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.82
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.22
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.37
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.05
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.16
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.22
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.1
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.5
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.37
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.7
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.52
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.5
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.96
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.3
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.1
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.5
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.0
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
