Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.78
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.8
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.9
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.8
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
180399,Mendip Depot,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.34
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.7
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
180399,Mendip Depot,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.84
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.6
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180399,Mendip Depot,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.6
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180399,Mendip Depot,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
180399,Mendip Depot,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
180399,Mendip Depot,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
180399,Mendip Depot,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
180399,Mendip Depot,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180399,Mendip Depot,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
