Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
180399,Mendip Depot,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.6
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.6
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.7
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.7
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.8
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.8
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.9
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
180399,Mendip Depot,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.9
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.0
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.1
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.2
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.3
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.4
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.4
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
