Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.5
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.7
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.8
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
180399,Mendip Depot,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180399,Mendip Depot,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
