Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
180399,Mendip Depot,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
180399,Mendip Depot,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
180399,Mendip Depot,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
180399,Mendip Depot,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
