Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
180399,Mendip Depot,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
180399,Mendip Depot,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.7
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
