Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
180399,Mendip Depot,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180399,Mendip Depot,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
180399,Mendip Depot,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
180399,Mendip Depot,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180399,Mendip Depot,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
180399,Mendip Depot,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
180399,Mendip Depot,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
180399,Mendip Depot,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
180399,Mendip Depot,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.66
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
180399,Mendip Depot,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
180399,Mendip Depot,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.7
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
