Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
180399,Mendip Depot,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
180399,Mendip Depot,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
180399,Mendip Depot,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
180399,Mendip Depot,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
180399,Mendip Depot,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
180399,Mendip Depot,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.98
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
180399,Mendip Depot,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
180399,Mendip Depot,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
180399,Mendip Depot,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
180399,Mendip Depot,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.95
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
180399,Mendip Depot,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
180399,Mendip Depot,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.0
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.4
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
180399,Mendip Depot,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
180399,Mendip Depot,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
180399,Mendip Depot,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
