Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
180399,Mendip Depot,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
180399,Mendip Depot,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
180399,Mendip Depot,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.7
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
180399,Mendip Depot,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.7
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
180399,Mendip Depot,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
180399,Mendip Depot,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
180399,Mendip Depot,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180399,Mendip Depot,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
180399,Mendip Depot,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
180399,Mendip Depot,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180399,Mendip Depot,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
180399,Mendip Depot,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
180399,Mendip Depot,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
180399,Mendip Depot,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
