Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
180399,Mendip Depot,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
180399,Mendip Depot,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
180399,Mendip Depot,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
180399,Mendip Depot,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
180399,Mendip Depot,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
180399,Mendip Depot,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
180399,Mendip Depot,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
180399,Mendip Depot,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
