Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
180399,Mendip Depot,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
180399,Mendip Depot,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
180399,Mendip Depot,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
180399,Mendip Depot,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
180399,Mendip Depot,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.06
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
180399,Mendip Depot,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180399,Mendip Depot,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.41
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.7
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
180399,Mendip Depot,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
180399,Mendip Depot,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180399,Mendip Depot,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
180399,Mendip Depot,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
