Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
180399,Mendip Depot,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
180399,Mendip Depot,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
180399,Mendip Depot,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
