Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
