Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
180399,Mendip Depot,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
