Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.7
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.9
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.9
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.0
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.1
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.1
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.2
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
