Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.2
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.2
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
180399,Mendip Depot,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
180399,Mendip Depot,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
180399,Mendip Depot,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
180399,Mendip Depot,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.5
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
180399,Mendip Depot,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.5
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
180399,Mendip Depot,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.5
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
180399,Mendip Depot,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
180399,Mendip Depot,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
