Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180399,Mendip Depot,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
180399,Mendip Depot,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.4
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
180399,Mendip Depot,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
180399,Mendip Depot,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
180399,Mendip Depot,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.3
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
180399,Mendip Depot,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.2
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
180399,Mendip Depot,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.1
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
180399,Mendip Depot,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.0
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
180399,Mendip Depot,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.61
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.9
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
180399,Mendip Depot,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
180399,Mendip Depot,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.7
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
180399,Mendip Depot,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.6
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
180399,Mendip Depot,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.5
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
180399,Mendip Depot,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.4
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
180399,Mendip Depot,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.96
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
