Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.2
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
180399,Mendip Depot,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.1
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
180399,Mendip Depot,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.33
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.0
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
180399,Mendip Depot,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.9
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
180399,Mendip Depot,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.59
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.5
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.0
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.8
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
180399,Mendip Depot,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.65
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,105.3
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.7
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.7
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
180399,Mendip Depot,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.46
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.6
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
180399,Mendip Depot,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.87
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.6
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
180399,Mendip Depot,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.5
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
180399,Mendip Depot,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.5
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
180399,Mendip Depot,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.5
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.4
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.99
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.4
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
180399,Mendip Depot,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.3
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
180399,Mendip Depot,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.3
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
180399,Mendip Depot,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.2
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
