Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180399,Mendip Depot,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.1
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.1
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.0
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.0
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
180399,Mendip Depot,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.9
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
180399,Mendip Depot,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.8
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
180399,Mendip Depot,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.7
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
180399,Mendip Depot,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
180399,Mendip Depot,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.5
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
180399,Mendip Depot,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.4
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
180399,Mendip Depot,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.3
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.2
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180399,Mendip Depot,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.1
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.0
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.9
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
