Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.8
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.7
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.6
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
180399,Mendip Depot,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.87
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
180399,Mendip Depot,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
180399,Mendip Depot,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.1
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
180399,Mendip Depot,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.68
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.7
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.23
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.9
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.7
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
180399,Mendip Depot,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
