Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
180399,Mendip Depot,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
180399,Mendip Depot,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180399,Mendip Depot,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
