Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
180399,Mendip Depot,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
180399,Mendip Depot,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
