Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
180399,Mendip Depot,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
