Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
180399,Mendip Depot,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180399,Mendip Depot,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
180399,Mendip Depot,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.1
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.1
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
