Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.2
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
180399,Mendip Depot,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.2
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
180399,Mendip Depot,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180399,Mendip Depot,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
180399,Mendip Depot,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.71
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
