Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
180399,Mendip Depot,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.93
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
180399,Mendip Depot,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
180399,Mendip Depot,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
180399,Mendip Depot,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180399,Mendip Depot,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
180399,Mendip Depot,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
180399,Mendip Depot,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.61
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
180399,Mendip Depot,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
180399,Mendip Depot,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.89
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
180399,Mendip Depot,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
180399,Mendip Depot,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.2
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
180399,Mendip Depot,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.19
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,117.7
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.1
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
180399,Mendip Depot,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.09
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,105.7
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
180399,Mendip Depot,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
180399,Mendip Depot,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
180399,Mendip Depot,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
180399,Mendip Depot,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
