Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
180399,Mendip Depot,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
180399,Mendip Depot,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
180399,Mendip Depot,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
180399,Mendip Depot,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.62
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.96
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.35
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.6
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.71
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.77
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.09
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.29
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.72
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.41
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.16
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
