Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.74
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.46
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.77
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.69
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.29
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.49
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.82
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.91
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.78
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.07
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.7
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.15
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.29
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.72
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.12
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.66
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.0
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.21
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.24
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.39
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.41
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.59
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.95
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.09
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.76
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.31
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.06
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
