Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.78
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.65
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.91
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
180399,Mendip Depot,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180399,Mendip Depot,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
180399,Mendip Depot,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180399,Mendip Depot,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
