Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
180399,Mendip Depot,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.7
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.9
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.9
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.1
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.2
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
