Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.6
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.7
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.8
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.9
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.0
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.1
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.1
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.2
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.3
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.4
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.5
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.5
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.6
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.7
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
