Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.8
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.9
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.9
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.0
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.1
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.2
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.4
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.5
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.6
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.7
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.8
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.9
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.9
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.0
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.1
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
