Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.1
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.2
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.3
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.4
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.5
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.6
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.9
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.0
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.0
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.1
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.2
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.3
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.3
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.4
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.4
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.5
