Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.5
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.5
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.6
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.6
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
180399,Mendip Depot,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.7
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
180399,Mendip Depot,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
180399,Mendip Depot,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.9
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
180399,Mendip Depot,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.9
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
180399,Mendip Depot,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.8
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
180399,Mendip Depot,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.7
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.6
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.6
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
