Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
180399,Mendip Depot,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.5
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
180399,Mendip Depot,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.4
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
180399,Mendip Depot,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.3
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
180399,Mendip Depot,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.16
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.3
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
180399,Mendip Depot,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.1
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
180399,Mendip Depot,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.0
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
180399,Mendip Depot,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.9
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
180399,Mendip Depot,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.8
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
180399,Mendip Depot,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.7
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
180399,Mendip Depot,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.6
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
180399,Mendip Depot,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.61
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.95
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,99.7
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.5
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
180399,Mendip Depot,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.4
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
180399,Mendip Depot,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.61
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.2
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.3
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
180399,Mendip Depot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.2
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
180399,Mendip Depot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.1
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
