Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
180399,Mendip Depot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.0
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
180399,Mendip Depot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.0
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
180399,Mendip Depot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.9
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180399,Mendip Depot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.9
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
180399,Mendip Depot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.8
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.8
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.8
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
180399,Mendip Depot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.7
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
180399,Mendip Depot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.6
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.6
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.5
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.5
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
180399,Mendip Depot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.4
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.3
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
