Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.3
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.3
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.2
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.1
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.1
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.1
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.0
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
180399,Mendip Depot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.0
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
180399,Mendip Depot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.9
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.8
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.8
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.7
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
180399,Mendip Depot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.6
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.6
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
