Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.5
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
180399,Mendip Depot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.4
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
180399,Mendip Depot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
180399,Mendip Depot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.3
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.2
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
180399,Mendip Depot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.1
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
180399,Mendip Depot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.9
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.7
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
180399,Mendip Depot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
180399,Mendip Depot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
