Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
180399,Mendip Depot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
180399,Mendip Depot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
180399,Mendip Depot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
180399,Mendip Depot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
180399,Mendip Depot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
180399,Mendip Depot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
180399,Mendip Depot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
180399,Mendip Depot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
