Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
180399,Mendip Depot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
180399,Mendip Depot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
