Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
180399,Mendip Depot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
