Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.7
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.8
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.9
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.9
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.0
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
